"time (UTC)","Flags","Vb_max_daily","Vb_min_daily","Va_max_daily","Ahc_daily","Whc_daily","time_equalize_daily","time_absorption_daily","time_float_daily","fault_daily","alarm_daily"
"2012-04-02T14:20:01.000+00:00","alarm occurred","14.64","12.56","41.17","4.90","60","0","51","0","","RTS Open"
"2012-04-03T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.57","40.68","6.70","100","0","182","132","","RTS Open"
"2012-04-04T14:20:01.000+00:00","alarm occurred","14.64","12.61","41.89","5.30","70","0","135","0","","RTS Open"
"2012-04-05T14:20:01.000+00:00","alarm occurred","14.63","12.56","40.90","3.60","50","0","107","0","","RTS Open"
"2012-04-06T14:20:01.000+00:00","float entered, alarm occurred","14.66","12.56","42.84","5.40","80","0","180","133","","RTS Open"
"2012-04-07T14:20:01.000+00:00","float entered, alarm occurred","14.66","12.60","41.98","4.40","60","0","181","150","","RTS Open"
"2012-04-08T14:20:01.000+00:00","alarm occurred","14.66","12.26","41.01","9.30","130","0","173","0","","RTS Open"
"2012-04-09T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.55","40.15","8.50","120","0","181","156","","RTS Open"
"2012-04-10T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.65","40.83","5.70","70","0","182","215","","RTS Open"
"2012-04-11T14:20:01.000+00:00","float entered, alarm occurred","14.67","12.64","40.59","5.00","80","0","181","231","","RTS Open"
"2012-04-12T14:20:01.000+00:00","float entered, alarm occurred","14.65","12.64","40.58","5.40","70","0","180","184","","RTS Open"
"2012-04-13T14:20:01.000+00:00","float entered, alarm occurred","14.73","12.63","42.82","4.90","70","0","180","273","","RTS Open"
"2012-04-14T14:20:01.000+00:00","float entered, alarm occurred","14.63","12.62","41.09","4.90","70","0","180","305","","RTS Open"
"2012-04-15T14:20:01.000+00:00","alarm occurred","13.74","12.18","41.76","9.70","120","0","5","0","","RTS Open"
"2012-04-16T14:20:01.000+00:00","float entered, alarm occurred","14.68","12.61","40.37","9.20","130","0","180","197","","RTS Open"
"2012-04-17T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.65","41.00","4.70","70","0","180","155","","RTS Open"
"2012-04-18T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.61","40.23","3.80","50","0","180","2","","RTS Open"
"2012-04-19T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.61","41.43","4.80","60","0","180","317","","RTS Open"
"2012-04-20T14:20:01.000+00:00","alarm occurred","14.64","12.58","40.39","2.20","40","0","51","0","","RTS Open"
"2012-04-21T13:20:01.000+00:00","float entered, alarm occurred","14.63","12.58","39.56","4.50","60","0","180","141","","RTS Open"
"2012-04-22T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.59","40.05","3.60","50","0","181","144","","RTS Open"
"2012-04-23T14:20:01.000+00:00","alarm occurred","14.62","12.28","39.78","29.50","400","0","16","0","","RTS Open"
"2012-04-24T14:20:01.000+00:00","equalize triggered, alarm occurred","15.35","12.56","40.75","8.30","120","121","194","0","","RTS Open"
"2012-04-25T14:20:01.000+00:00","alarm occurred","14.63","12.61","41.02","3.60","50","0","138","0","","RTS Open"
"2012-04-26T13:20:01.000+00:00","alarm occurred","13.06","12.56","36.81","1.00","10","0","9","0","","RTS Open"
"2012-04-27T13:20:01.000+00:00","float entered, alarm occurred","14.67","12.56","42.50","5.60","80","0","184","214","","RTS Open"
"2012-04-28T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.60","42.09","4.70","70","0","180","335","","RTS Open"
"2012-04-29T14:20:01.000+00:00","float entered, alarm occurred","14.64","12.58","40.23","4.70","60","0","180","337","","RTS Open"
"2012-04-30T14:20:01.000+00:00","float entered, alarm occurred","14.63","12.29","41.01","5.80","80","0","182","131","","RTS Open"
"2012-05-01T13:20:01.000+00:00","alarm occurred","13.87","12.55","40.51","4.90","60","0","8","0","","RTS Open"
"2012-05-02T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.62","41.62","5.20","80","0","180","192","","RTS Open"
"2012-05-03T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.57","40.59","4.40","60","0","180","338","","RTS Open"
"2012-05-04T14:20:01.000+00:00","alarm occurred","14.65","12.55","39.61","3.70","50","0","150","0","","RTS Open"
"2012-05-05T13:20:01.000+00:00","float entered, alarm occurred","14.66","12.55","43.02","4.40","60","0","180","354","","RTS Open"
"2012-05-06T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.54","40.45","4.30","60","0","180","216","","RTS Open"
"2012-05-07T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.02","4.10","60","0","181","348","","RTS Open"
"2012-05-08T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","39.64","4.80","60","0","260","183","","RTS Open"
"2012-05-09T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.34","4.20","60","0","182","251","","RTS Open"
"2012-05-10T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.52","41.86","4.70","70","0","181","331","","RTS Open"
"2012-05-11T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.52","42.69","4.20","60","0","180","347","","RTS Open"
"2012-05-12T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","39.75","4.20","60","0","180","312","","RTS Open"
"2012-05-13T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","39.21","4.30","50","0","181","341","","RTS Open"
"2012-05-14T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","39.57","4.40","70","0","183","299","","RTS Open"
"2012-05-15T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","39.50","4.60","60","0","182","305","","RTS Open"
"2012-05-16T13:20:01.000+00:00","float entered, alarm occurred","14.66","12.52","39.86","4.40","60","0","181","287","","RTS Open"
"2012-05-17T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.31","4.70","70","0","180","418","","RTS Open"
"2012-05-18T13:20:01.000+00:00","float entered, alarm occurred","14.69","12.52","41.00","4.60","60","0","180","429","","RTS Open"
"2012-05-19T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.51","40.30","4.60","60","0","180","370","","RTS Open"
"2012-05-20T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.50","40.13","4.70","70","0","180","398","","RTS Open"
"2012-05-21T13:20:01.000+00:00","alarm occurred","14.64","12.52","38.90","3.20","40","0","67","0","","RTS Open"
"2012-05-22T13:20:01.000+00:00","alarm occurred","13.70","12.51","38.12","2.30","30","0","3","0","","RTS Open"
"2012-05-23T13:20:01.000+00:00","equalize triggered, alarm occurred","15.33","12.51","41.67","4.00","60","88","29","0","","RTS Open"
"2012-05-24T14:20:01.000+00:00","equalize triggered, float entered, alarm occurred","15.33","12.53","41.87","4.90","70","91","262","161","","RTS Open"
"2012-05-25T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","41.10","4.70","60","0","180","379","","RTS Open"
"2012-05-26T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","41.86","4.20","60","0","181","341","","RTS Open"
"2012-05-27T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.47","4.20","60","0","180","281","","RTS Open"
"2012-05-28T13:20:01.000+00:00","float entered, alarm occurred","14.66","12.52","41.20","4.50","60","0","180","326","","RTS Open"
"2012-05-29T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","41.07","4.60","70","0","180","396","","RTS Open"
"2012-05-30T13:20:01.000+00:00","float entered, alarm occurred","14.66","12.52","39.71","4.80","60","0","180","434","","RTS Open"
"2012-05-31T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.51","39.66","4.40","60","0","180","376","","RTS Open"
"2012-06-01T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","38.77","4.40","70","0","180","253","","RTS Open"
"2012-06-02T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","39.29","4.30","50","0","180","180","","RTS Open"
"2012-06-03T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.62","4.20","60","0","180","220","","RTS Open"
"2012-06-04T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","40.10","5.00","70","0","180","409","","RTS Open"
"2012-06-05T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.50","39.00","3.50","50","0","183","108","","RTS Open"
"2012-06-06T13:20:01.000+00:00","float entered, alarm occurred","14.67","12.50","41.17","4.90","70","0","180","375","","RTS Open"
"2012-06-07T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","41.12","4.70","60","0","180","439","","RTS Open"
"2012-06-08T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.52","41.36","3.90","60","0","180","145","","RTS Open"
"2012-06-09T13:20:01.000+00:00","float entered, alarm occurred","14.68","12.51","42.78","4.30","60","0","180","246","","RTS Open"
"2012-06-10T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.51","41.29","4.40","60","0","180","301","","RTS Open"
"2012-06-11T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","40.09","4.20","60","0","181","306","","RTS Open"
"2012-06-12T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.51","39.46","4.60","60","0","180","425","","RTS Open"
"2012-06-13T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.53","38.69","4.30","60","0","180","224","","RTS Open"
"2012-06-14T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","41.09","5.00","70","0","180","374","","RTS Open"
"2012-06-15T13:20:01.000+00:00","float entered, alarm occurred","14.65","12.52","40.23","4.20","60","0","180","272","","RTS Open"
"2012-06-16T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","38.90","4.60","60","0","182","275","","RTS Open"
"2012-06-17T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","39.60","4.90","70","0","180","404","","RTS Open"
"2012-06-18T13:20:01.000+00:00","alarm occurred","14.64","12.52","38.56","3.50","50","0","129","0","","RTS Open"
"2012-06-19T13:20:01.000+00:00","equalize triggered, float entered, alarm occurred","15.39","12.52","41.83","5.80","80","179","288","135","","RTS Open"
"2012-06-20T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","39.50","4.50","60","0","180","279","","RTS Open"
"2012-06-21T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","38.95","4.60","70","0","180","426","","RTS Open"
"2012-06-22T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.54","39.56","4.90","70","0","180","446","","RTS Open"
"2012-06-23T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","39.58","4.00","50","0","181","195","","RTS Open"
"2012-06-24T13:20:01.000+00:00","float entered, alarm occurred","14.64","12.52","41.96","4.10","60","0","180","163","","RTS Open"
"2012-06-24T22:20:01.000+00:00","float entered, alarm occurred","14.64","12.56","41.18","3.40","40","0","179","51","","RTS Open"
"2012-06-24T23:20:01.000+00:00","float entered, alarm occurred","14.64","12.56","41.18","3.70","50","0","179","111","","RTS Open"
"2012-07-30T12:37:10.000+00:00","power on reset, alarm occurred","14.70","12.29","42.04","17.00","230","0","1","0","","Controller was Reset"
"2012-07-31T12:37:10.000+00:00","no flags","14.83","12.28","42.41","36.30","520","0","27","0","",""
"2012-08-01T12:37:10.000+00:00","no flags","14.93","12.34","42.23","43.20","630","0","93","0","",""
"2012-08-02T12:37:10.000+00:00","no flags","14.85","12.37","42.47","46.80","670","0","141","0","",""
"2012-08-03T12:37:10.000+00:00","no flags","14.90","12.38","42.33","30.80","440","0","3","0","",""
"2012-08-04T12:37:10.000+00:00","float entered","14.82","12.38","41.39","35.30","500","0","210","352","",""
"2012-08-05T12:37:10.000+00:00","float entered","14.63","12.43","40.01","38.20","540","0","210","335","",""
"2012-08-06T12:37:10.000+00:00","float entered","14.55","12.43","41.53","42.20","600","0","210","325","",""
"2012-08-07T12:37:10.000+00:00","float entered","14.68","12.40","41.16","41.70","590","0","210","321","",""
"2012-08-08T12:37:10.000+00:00","no flags","14.83","12.38","42.91","40.80","590","0","65","0","",""
"2012-08-09T12:37:10.000+00:00","no flags","14.85","12.37","42.56","29.90","420","0","42","0","",""
"2012-08-10T12:37:10.000+00:00","no flags","14.85","12.39","41.98","28.50","400","0","3","0","",""
"2012-08-11T12:37:10.000+00:00","float entered","14.88","12.38","41.56","35.80","520","0","210","271","",""
"2012-08-12T12:37:10.000+00:00","float entered","14.79","12.43","41.13","32.90","460","0","210","323","",""
"2012-08-13T12:37:10.000+00:00","float entered","14.67","12.44","40.76","34.80","500","0","210","306","",""
"2012-08-14T12:37:10.000+00:00","float entered","14.67","12.44","41.03","35.10","490","0","210","305","",""
"2012-08-15T12:37:10.000+00:00","float entered","14.73","12.44","41.25","38.80","560","0","210","241","",""
"2012-08-16T12:37:10.000+00:00","float entered","14.69","12.44","40.46","34.30","480","0","210","305","",""
"2012-08-17T12:37:10.000+00:00","float entered","14.55","12.45","39.35","37.80","530","0","210","292","",""
"2012-08-18T12:37:10.000+00:00","float entered","14.56","12.45","39.90","38.50","550","0","210","296","",""
"2012-08-19T12:37:10.000+00:00","no flags","14.71","12.44","42.07","41.40","580","0","195","0","",""
"2012-08-20T12:37:10.000+00:00","no flags","14.19","12.39","41.47","15.50","210","0","2","0","",""
"2012-08-21T12:37:10.000+00:00","no flags","14.84","12.37","42.78","36.90","530","0","180","0","",""
"2012-08-22T12:37:10.000+00:00","float entered","14.89","12.47","43.36","34.10","490","0","209","154","",""
"2012-08-23T12:37:10.000+00:00","float entered","14.88","12.46","42.30","37.50","540","0","209","139","",""
"2012-08-24T12:37:10.000+00:00","float entered","14.92","12.44","44.26","32.60","470","0","210","282","",""
"2012-08-25T12:37:10.000+00:00","float entered","14.94","12.46","43.60","31.20","450","0","210","278","",""
"2012-08-26T12:37:10.000+00:00","float entered","14.82","12.43","41.42","30.70","430","0","209","316","",""
"2012-08-27T12:37:10.000+00:00","no flags","14.71","12.35","46.31","13.40","180","0","2","0","",""
"2012-08-28T12:37:10.000+00:00","equalize triggered, float entered","15.47","12.34","43.38","56.10","840","179","210","136","",""
"2012-08-29T13:37:10.000+00:00","float entered","14.94","12.48","44.43","30.50","440","0","180","317","",""
"2012-08-30T12:37:10.000+00:00","no flags","14.95","12.46","44.50","33.10","480","0","129","0","",""
"2012-08-31T13:37:10.000+00:00","float entered","14.95","12.48","42.93","35.60","510","0","210","182","",""
"2012-09-01T13:37:10.000+00:00","float entered","14.98","12.46","43.98","32.90","480","0","210","83","",""
"2012-09-02T13:37:10.000+00:00","float entered","14.96","12.46","43.42","29.90","420","0","209","287","",""
"2012-09-03T13:37:10.000+00:00","float entered","14.95","12.46","42.04","29.30","430","0","209","327","",""
"2012-09-04T13:37:10.000+00:00","float entered","14.89","12.45","42.96","32.20","460","0","209","268","",""
"2012-09-05T13:37:10.000+00:00","float entered","14.82","12.47","40.98","30.40","430","0","209","322","",""
"2012-09-06T13:37:10.000+00:00","float entered","14.79","12.48","40.79","31.60","450","0","209","311","",""
"2012-09-07T13:37:10.000+00:00","float entered","14.76","12.48","40.53","31.60","450","0","209","313","",""
"2012-09-08T13:37:10.000+00:00","float entered","14.67","12.49","40.03","31.50","450","0","179","329","",""
"2012-09-09T13:37:10.000+00:00","no flags","14.87","12.43","42.74","23.80","330","0","22","0","",""
"2012-09-10T13:37:10.000+00:00","no flags","14.30","12.37","43.63","11.50","150","0","2","0","",""
"2012-09-11T13:37:10.000+00:00","float entered","15.01","12.39","43.85","32.50","470","0","209","184","",""
"2012-09-12T13:37:10.000+00:00","float entered","15.01","12.52","43.51","27.40","400","0","179","348","",""
"2012-09-13T13:37:10.000+00:00","float entered","14.91","12.52","42.50","26.80","380","0","179","343","",""
"2012-09-14T13:37:10.000+00:00","float entered","14.75","12.53","40.03","28.30","400","0","179","330","",""
"2012-09-15T13:37:10.000+00:00","float entered","14.70","12.52","41.56","30.00","430","0","180","284","",""
"2012-09-15T17:37:10.000+00:00","no flags","14.38","12.52","41.39","7.40","100","0","0","0","",""
"2012-09-16T13:37:10.000+00:00","float entered","14.80","12.43","41.64","31.30","440","0","179","312","",""
"2012-09-17T13:37:10.000+00:00","float entered","14.85","12.43","41.17","30.10","430","0","209","295","",""
"2012-09-18T13:37:10.000+00:00","float entered","14.69","12.43","40.23","32.30","460","0","209","272","",""
"2012-09-19T13:37:10.000+00:00","float entered","14.69","12.44","40.42","33.10","470","0","209","274","",""
"2012-09-20T13:37:10.000+00:00","float entered","14.74","12.43","41.94","33.00","470","0","209","263","",""
"2012-09-21T13:37:10.000+00:00","no flags","14.84","12.38","42.59","30.30","430","0","82","0","",""
"2012-09-22T13:37:10.000+00:00","no flags","13.86","12.36","43.17","13.80","190","0","3","0","",""
"2012-09-23T13:37:10.000+00:00","no flags","15.00","12.37","43.87","27.50","390","0","130","0","",""
"2012-09-24T13:37:10.000+00:00","float entered","14.94","12.43","41.84","27.90","400","0","210","249","",""
"2012-09-25T13:37:10.000+00:00","equalize triggered","15.40","12.40","42.74","44.70","660","179","99","0","",""
"2012-09-26T13:37:10.000+00:00","float entered","15.00","12.38","43.76","30.30","440","0","209","214","",""
"2012-09-27T13:37:10.000+00:00","float entered","14.97","12.44","42.71","27.10","390","0","209","282","",""
"2012-09-28T13:37:10.000+00:00","float entered","14.85","12.44","40.64","28.60","410","0","209","276","",""
"2012-09-29T13:37:10.000+00:00","float entered","14.78","12.43","41.34","31.20","440","0","209","252","",""
"2012-09-30T13:37:10.000+00:00","float entered","14.91","12.42","43.12","31.90","460","0","209","253","",""
"2012-10-01T13:37:10.000+00:00","float entered","14.95","12.41","42.23","28.10","400","0","209","271","",""
"2012-10-02T13:37:10.000+00:00","float entered","14.83","12.42","42.01","29.00","420","0","210","207","",""
"2012-10-03T13:37:10.000+00:00","float entered","14.99","12.39","44.09","30.20","430","0","209","227","",""
"2012-10-04T13:37:10.000+00:00","float entered","15.03","12.43","44.03","27.80","410","0","209","262","",""
"2012-10-05T13:37:10.000+00:00","float entered","14.98","12.43","43.02","27.90","400","0","209","261","",""
"2012-10-06T13:37:10.000+00:00","float entered","14.98","12.43","43.04","28.70","410","0","209","259","",""
"2012-10-07T13:37:10.000+00:00","float entered","14.97","12.44","43.27","28.50","420","0","209","257","",""
"2012-10-08T13:37:10.000+00:00","float entered","14.88","12.45","41.06","28.30","400","0","209","250","",""
"2012-10-09T13:37:10.000+00:00","float entered","14.89","12.44","41.70","28.90","420","0","209","249","",""
"2012-10-10T13:37:10.000+00:00","float entered","14.92","12.43","41.96","28.30","400","0","209","257","",""
"2012-10-11T13:37:10.000+00:00","float entered","14.92","12.43","42.11","29.30","430","0","209","244","",""
"2012-10-12T14:37:10.000+00:00","float entered","15.01","12.42","43.30","28.30","410","0","209","251","",""
"2012-10-13T14:37:10.000+00:00","no flags","12.90","12.31","40.81","4.00","50","0","0","0","",""
"2012-10-14T14:37:10.000+00:00","no flags","12.64","12.40","39.89","3.70","40","0","0","0","",""
"2012-10-15T14:37:10.000+00:00","no flags","12.98","12.38","41.18","4.50","60","0","0","0","",""
"2012-10-16T14:37:10.000+00:00","no flags","13.21","12.30","42.41","5.90","80","0","1","0","",""
"2012-10-17T14:37:10.000+00:00","no flags","14.28","12.40","45.21","25.80","350","0","1","0","",""
"2012-10-18T14:37:10.000+00:00","float entered","15.07","12.56","43.93","46.10","670","0","179","182","",""
"2012-10-19T14:37:10.000+00:00","float entered","14.92","12.52","43.09","25.90","370","0","180","195","",""
"2012-10-20T14:37:10.000+00:00","no flags","13.51","12.49","43.65","5.50","70","0","1","0","",""
"2012-10-21T14:37:10.000+00:00","no flags","15.20","12.48","46.14","22.80","330","0","39","0","",""
"2012-10-22T14:37:10.000+00:00","float entered","15.19","12.47","45.95","28.00","410","0","180","91","",""
"2012-10-23T14:37:10.000+00:00","equalize triggered","15.31","12.44","47.20","11.30","150","0","0","0","",""
"2012-10-24T14:37:10.000+00:00","equalize triggered","15.52","12.43","46.38","12.70","180","4","0","0","",""
"2012-10-25T14:37:10.000+00:00","equalize triggered","15.83","12.42","46.72","16.50","240","25","1","0","",""
"2012-10-26T14:37:10.000+00:00","equalize triggered","15.79","12.46","44.04","41.10","620","149","82","0","",""
"2012-10-27T14:37:10.000+00:00","no flags","13.01","12.43","42.64","4.30","50","0","1","0","",""
"2012-10-28T14:37:10.000+00:00","no flags","12.57","12.40","39.39","2.30","30","0","0","0","",""
"2012-10-29T14:37:10.000+00:00","no flags","12.91","12.41","41.15","4.60","60","0","1","0","",""
"2012-10-30T14:37:10.000+00:00","no flags","13.23","12.40","43.03","6.80","90","0","1","0","",""
"2012-10-31T14:37:10.000+00:00","no flags","12.48","12.36","37.08","1.30","20","0","0","0","",""
"2012-11-01T14:37:10.000+00:00","no flags","12.45","12.32","37.90","1.20","10","0","0","0","",""
"2012-11-02T14:37:10.000+00:00","no flags","12.91","12.33","40.65","4.70","60","0","0","0","",""
"2012-11-03T14:37:10.000+00:00","no flags","12.56","12.29","38.99","4.00","50","0","0","0","",""
"2012-11-04T14:37:10.000+00:00","no flags","12.50","12.29","37.99","2.70","30","0","0","0","",""
"2012-11-05T14:37:10.000+00:00","no flags","13.15","12.30","43.59","12.50","170","0","0","0","",""
"2012-11-06T14:37:10.000+00:00","no flags","13.86","12.32","43.70","65.10","880","0","0","0","",""
"2012-11-07T14:37:10.000+00:00","no flags","14.70","12.59","44.59","19.90","270","0","2","0","",""
"2012-11-08T14:37:10.000+00:00","no flags","15.12","12.55","45.86","30.90","450","0","56","0","",""
"2012-11-09T14:37:10.000+00:00","no flags","15.19","12.51","44.79","15.90","220","0","26","0","",""
"2012-11-10T14:37:10.000+00:00","no flags","15.24","12.49","45.62","20.60","300","0","54","0","",""
"2012-11-11T15:37:10.000+00:00","float entered","15.30","12.49","45.42","25.70","380","0","210","24","",""
"2012-11-12T15:37:10.000+00:00","no flags","12.69","12.49","40.18","2.50","30","0","0","0","",""
"2012-11-13T14:37:10.000+00:00","no flags","15.12","12.49","45.16","12.60","170","0","4","0","",""
"2012-11-14T14:37:10.000+00:00","no flags","13.12","12.48","41.31","5.50","70","0","0","0","",""
"2012-11-15T14:37:10.000+00:00","no flags","15.11","12.48","45.12","22.40","320","0","6","0","",""
"2012-11-16T15:37:10.000+00:00","float entered","15.16","12.53","44.07","34.60","510","0","180","87","",""
"2012-11-17T15:37:10.000+00:00","no flags","12.84","12.46","40.44","2.20","30","0","0","0","",""
"2012-11-17T18:37:10.000+00:00","no flags","12.53","12.44","37.78","0.30","0","0","0","0","",""
"2012-11-17T19:37:10.000+00:00","no flags","12.53","12.44","37.78","0.50","0","0","0","0","",""
"2012-11-18T15:37:10.000+00:00","no flags","13.29","12.40","45.47","4.20","50","0","0","0","",""
"2012-11-19T15:37:10.000+00:00","no flags","12.54","12.39","38.04","1.50","20","0","0","0","",""
"2012-11-20T15:37:10.000+00:00","no flags","12.47","12.33","36.34","0.40","0","0","0","0","",""
"2012-11-21T15:37:10.000+00:00","no flags","13.04","12.32","44.72","5.00","70","0","0","0","",""
"2012-11-22T15:37:10.000+00:00","no flags","13.29","12.29","46.93","8.50","110","0","0","0","",""
"2012-11-23T15:37:10.000+00:00","no flags","13.69","12.29","45.61","21.50","280","0","0","0","",""
"2012-11-24T15:37:10.000+00:00","no flags","12.52","12.30","36.21","0.40","10","0","0","0","",""
"2012-11-25T14:37:10.000+00:00","no flags","13.26","12.28","44.09","11.40","140","0","0","0","",""
"2012-11-26T15:37:10.000+00:00","no flags","15.01","12.28","44.87","55.80","800","0","0","0","",""
"2012-11-27T15:37:10.000+00:00","equalize triggered","15.49","12.48","44.36","45.80","690","179","74","0","",""
"2012-11-28T15:37:10.000+00:00","no flags","15.12","12.45","44.05","28.50","420","0","127","0","",""
"2012-11-29T15:37:10.000+00:00","no flags","12.96","12.42","41.57","4.40","50","0","0","0","",""
"2012-11-30T15:37:10.000+00:00","no flags","13.57","12.41","44.59","4.80","60","0","0","0","",""
"2012-12-01T15:37:10.000+00:00","no flags","12.50","12.39","38.71","1.30","20","0","0","0","",""
"2012-12-02T15:37:10.000+00:00","no flags","12.55","12.35","41.92","2.10","30","0","0","0","",""
"2012-12-03T15:37:10.000+00:00","no flags","12.63","12.32","42.21","3.40","40","0","0","0","",""
"2012-12-04T15:37:10.000+00:00","no flags","12.51","12.27","41.22","2.30","30","0","0","0","",""
"2012-12-05T15:37:10.000+00:00","no flags","12.42","12.23","39.79","2.30","30","0","0","0","",""
"2012-12-06T15:37:10.000+00:00","no flags","13.68","12.24","45.86","11.90","150","0","0","0","",""
"2012-12-07T15:37:10.000+00:00","no flags","12.40","12.20","40.29","2.10","30","0","0","0","",""
"2012-12-08T15:37:10.000+00:00","no flags","12.33","12.19","39.47","2.00","20","0","0","0","",""
"2012-12-09T15:37:10.000+00:00","no flags","12.51","12.16","42.21","3.90","50","0","0","0","",""
"2012-12-10T15:37:10.000+00:00","no flags","12.36","12.15","39.80","2.70","30","0","0","0","",""
"2012-12-11T15:37:10.000+00:00","no flags","13.51","12.16","44.05","51.70","690","0","0","0","",""
"2012-12-12T15:37:10.000+00:00","no flags","12.58","12.41","38.86","1.40","20","0","0","0","",""
"2012-12-13T15:37:10.000+00:00","no flags","13.83","12.41","46.33","18.30","240","0","0","0","",""
"2012-12-14T15:37:10.000+00:00","no flags","14.52","12.43","45.07","30.10","420","0","0","0","",""
"2012-12-15T15:37:10.000+00:00","no flags","14.95","12.51","46.60","24.00","330","0","0","0","",""
"2012-12-16T15:37:10.000+00:00","no flags","12.63","12.43","39.54","1.30","10","0","0","0","",""
"2012-12-17T15:37:10.000+00:00","no flags","12.55","12.32","42.09","1.10","20","0","0","0","",""
"2012-12-18T15:37:10.000+00:00","no flags","13.57","12.27","46.82","5.80","70","0","0","0","",""
"2012-12-19T15:37:10.000+00:00","no flags","12.98","12.29","47.29","5.60","70","0","0","0","",""
"2012-12-20T16:37:10.000+00:00","no flags","12.34","12.24","39.07","1.10","20","0","0","0","",""
"2012-12-21T15:37:10.000+00:00","no flags","12.40","12.21","42.35","0.90","10","0","0","0","",""
"2012-12-22T15:37:10.000+00:00","no flags","14.34","12.22","46.16","46.90","640","0","0","0","",""
"2012-12-23T16:37:10.000+00:00","no flags","13.07","12.45","46.71","3.60","50","0","0","0","",""
"2012-12-24T15:37:10.000+00:00","no flags","12.51","12.35","39.59","0.80","0","0","0","0","",""
"2012-12-25T15:37:10.000+00:00","no flags","14.12","12.35","45.24","29.00","390","0","0","0","",""
"2012-12-26T15:37:10.000+00:00","no flags","12.69","12.38","42.35","3.60","50","0","0","0","",""
"2012-12-27T15:37:10.000+00:00","no flags","12.55","12.30","41.23","2.70","30","0","0","0","",""
"2012-12-28T15:37:10.000+00:00","no flags","13.67","12.30","46.81","11.80","160","0","0","0","",""
"2012-12-29T15:37:10.000+00:00","no flags","12.55","12.26","41.08","3.90","40","0","0","0","",""
"2012-12-30T15:37:10.000+00:00","no flags","12.97","12.23","45.07","5.60","80","0","0","0","",""
"2012-12-31T15:37:10.000+00:00","no flags","14.61","12.23","45.74","47.00","640","0","0","0","",""
"2013-01-01T15:37:10.000+00:00","no flags","14.14","12.48","45.73","7.60","100","0","0","0","",""
"2013-01-02T15:37:10.000+00:00","fault occurred","15.12","12.48","43.76","37.90","540","0","0","0","Overcurrent",""
"2013-01-03T15:37:10.000+00:00","equalize triggered","15.33","12.49","44.14","54.90","830","179","62","0","",""
"2013-01-04T15:37:10.000+00:00","no flags","15.12","12.44","44.86","9.90","130","0","3","0","",""
"2013-01-05T15:37:10.000+00:00","no flags","14.99","12.41","45.33","9.60","130","0","1","0","",""
"2013-01-06T15:37:10.000+00:00","no flags","12.93","12.40","41.79","4.90","60","0","0","0","",""
"2013-01-07T16:37:10.000+00:00","no flags","14.02","12.39","45.21","12.50","170","0","0","0","",""
"2013-01-08T16:37:10.000+00:00","no flags","12.47","12.29","37.75","1.30","20","0","0","0","",""
"2013-01-09T16:37:10.000+00:00","no flags","12.43","12.27","36.46","0.90","10","0","0","0","",""
"2013-01-10T15:37:10.000+00:00","no flags","13.38","12.27","45.82","6.70","80","0","0","0","",""
"2013-01-11T15:37:10.000+00:00","no flags","13.40","12.27","47.09","10.60","140","0","0","0","",""
"2013-01-12T15:37:10.000+00:00","no flags","15.38","12.30","46.43","58.10","860","0","156","0","",""
"2013-01-13T15:37:10.000+00:00","float entered","15.36","12.47","46.39","26.70","400","0","179","78","",""
"2013-01-14T15:37:10.000+00:00","float entered","15.40","12.45","45.52","26.60","390","0","210","133","",""
"2013-01-15T15:37:10.000+00:00","no flags","13.90","12.41","43.58","8.70","120","0","0","0","",""
"2013-01-16T15:37:10.000+00:00","equalize triggered","15.82","12.41","44.77","55.50","850","179","150","0","",""
"2013-01-17T15:37:10.000+00:00","float entered","15.20","12.41","43.49","29.10","430","0","209","173","",""
"2013-01-18T15:37:10.000+00:00","float entered","15.13","12.43","42.88","28.10","410","0","209","171","",""
"2013-01-19T15:37:10.000+00:00","float entered","15.06","12.40","42.87","29.00","420","0","209","165","",""
"2013-01-20T15:37:10.000+00:00","float entered","15.00","12.43","42.27","28.60","420","0","209","166","",""
"2013-01-21T15:37:10.000+00:00","float entered","15.00","12.42","42.87","29.90","440","0","209","164","",""
"2013-01-22T15:37:10.000+00:00","float entered","15.03","12.42","43.31","28.70","420","0","209","159","",""
"2013-01-23T15:37:10.000+00:00","no flags","15.03","12.40","44.64","19.70","270","0","41","0","",""
"2013-01-24T15:37:10.000+00:00","no flags","12.51","12.37","38.76","1.80","30","0","0","0","",""
"2013-01-25T15:37:10.000+00:00","no flags","14.17","12.37","44.89","13.50","180","0","0","0","",""
"2013-01-26T15:37:10.000+00:00","no flags","15.20","12.37","45.77","23.10","330","0","41","0","",""
"2013-01-27T15:37:10.000+00:00","no flags","14.12","12.38","45.68","6.30","80","0","0","0","",""
"2013-01-28T15:37:10.000+00:00","no flags","12.66","12.30","40.46","2.30","30","0","0","0","",""
"2013-01-29T15:37:10.000+00:00","no flags","12.60","12.29","40.44","2.40","30","0","0","0","",""
"2013-01-30T15:37:10.000+00:00","no flags","13.14","12.33","42.13","5.80","70","0","0","0","",""
"2013-01-31T15:37:10.000+00:00","no flags","12.76","12.32","40.50","3.80","50","0","0","0","",""
"2013-02-01T15:37:10.000+00:00","no flags","13.33","12.30","43.46","8.10","110","0","0","0","",""
"2013-02-02T15:37:10.000+00:00","no flags","15.12","12.30","44.59","64.30","920","0","85","0","",""
"2013-02-03T15:37:10.000+00:00","float entered","15.08","12.50","44.02","29.40","430","0","179","230","",""
"2013-02-04T15:37:10.000+00:00","no flags","12.83","12.47","41.59","4.30","60","0","0","0","",""
"2013-02-05T15:37:10.000+00:00","no flags","13.84","12.45","43.71","11.70","150","0","1","0","",""
"2013-02-06T15:37:10.000+00:00","no flags","13.65","12.44","46.56","9.30","130","0","0","0","",""
"2013-02-07T15:37:10.000+00:00","no flags","13.38","12.40","44.62","6.80","90","0","0","0","",""
"2013-02-08T15:37:10.000+00:00","no flags","14.36","12.43","46.03","15.90","210","0","0","0","",""
"2013-02-09T15:37:10.000+00:00","float entered","15.31","12.45","45.92","36.10","540","0","210","108","",""
"2013-02-10T15:37:10.000+00:00","no flags","13.65","12.44","43.60","8.30","110","0","1","0","",""
"2013-02-11T15:37:10.000+00:00","no flags","15.22","12.41","45.40","11.70","150","0","2","0","",""
"2013-02-12T15:37:10.000+00:00","no flags","13.34","12.41","42.75","6.90","90","0","0","0","",""
"2013-02-13T15:37:10.000+00:00","no flags","13.23","12.41","42.64","5.60","70","0","0","0","",""
"2013-02-14T15:37:10.000+00:00","no flags","13.78","12.41","44.26","13.10","180","0","0","0","",""
"2013-02-15T14:37:10.000+00:00","no flags","13.61","12.43","43.91","13.90","180","0","0","0","",""
"2013-02-16T15:37:10.000+00:00","equalize triggered","15.56","12.46","42.89","62.10","940","179","173","0","",""
"2013-02-16T21:37:10.000+00:00","no flags","12.99","12.51","42.43","2.70","30","0","0","0","",""
